Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,82.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.08
