Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,83.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,70.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,73.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,76.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,31.0
