Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.8
