Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,69.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
