Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
