Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,64.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
