Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.08
