Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
