Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
