Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
