Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
