Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.1
