Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
