Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
