Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
