Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
