Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,112.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,123.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,118.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
