Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
