Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,52.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.84
