Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,121.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,127.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,84.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,131.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
