Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,83.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,126.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
