Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
