Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
