Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,110.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,85.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.27
