Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,93.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,98.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,86.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
