Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.9
