Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,7.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.02
