Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,77.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,57.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
