Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,75.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
