Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
