Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
