Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
