Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
