Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
