Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
