Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
