Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.95
