Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
