Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
