Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.9
