Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
