Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
