Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
