Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
