Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
