Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
