Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-18T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.82
