Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
