Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
