Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
