Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
