Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
