Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,118.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,133.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,125.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
