Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
