Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
