Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,29.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,84.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,122.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
