Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,184.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,118.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
