Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,121.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,75.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
