Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,26.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,8.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,9.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.79
