Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,11.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
