Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,25.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
