Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,27.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,27.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,27.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,27.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
