Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,27.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.73
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,27.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,28.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,28.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
