Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,6.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.38
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.08
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.67
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.18
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.62
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.81
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.92
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.88
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,28.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.14
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.98
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,10.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.36
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.96
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.85
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.04
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,28.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,2.82
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,12.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.45
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.79
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,28.7
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.47
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.09
750054.0,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.81
